Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.27
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.45
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.48
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.27
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.27
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.46
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.57
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.21
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.04
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.85
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.78
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.75
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
