Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.01
770174,Waller Drive - Banbury,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.95
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.93
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
770174,Waller Drive - Banbury,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.94
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.91
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.71
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,32.13
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.48
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.5
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.65
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.21
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.55
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.83
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,13.9
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,13.9
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.48
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.57
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
