Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,13.9
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.55
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.63
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.39
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,13.9
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.58
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.65
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,13.9
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.16
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
770174,Waller Drive - Banbury,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.04
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.99
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,transformer,,Temperature,C,14.0
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.05
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,transformer,,Temperature,C,14.1
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,transformer,,Temperature,C,14.2
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,transformer,,Temperature,C,14.3
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,transformer,,Temperature,C,14.4
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,transformer,,Temperature,C,14.5
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
