Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.76
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.52
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.71
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.69
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.4
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.21
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.43
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.89
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.06
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.48
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
