Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,2.09
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.98
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,2.15
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
