Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.29
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.14
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
