Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.77
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.86
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.62
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.08
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,21.35
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.71
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.16
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.01
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.58
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.46
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.8
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.17
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
