Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.64
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.16
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.52
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.92
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.08
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
770174,Waller Drive - Banbury,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.29
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.5
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,31.11
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.76
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.48
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,36.11
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
770174,Waller Drive - Banbury,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.35
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.47
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.9
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
770174,Waller Drive - Banbury,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.44
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.18
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.29
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.82
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.74
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.07
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.36
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,27.28
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
770174,Waller Drive - Banbury,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.22
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.89
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
770174,Waller Drive - Banbury,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.46
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.9
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
770174,Waller Drive - Banbury,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.8
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
