Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.51
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
770174,Waller Drive - Banbury,2023-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.11
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.82
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.8
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,18.18
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.9
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
