Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.24
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.83
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.05
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.53
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.4
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.04
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.64
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
