Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
770174,Waller Drive - Banbury,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.69
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.53
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.59
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
770174,Waller Drive - Banbury,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.1
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.55
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.03
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
770174,Waller Drive - Banbury,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.92
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.47
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
770174,Waller Drive - Banbury,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.3
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.56
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.47
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.58
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.04
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
770174,Waller Drive - Banbury,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.6
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.1
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.02
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.04
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
770174,Waller Drive - Banbury,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.51
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
770174,Waller Drive - Banbury,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.6
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.52
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.47
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.15
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.58
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.21
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,18.25
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.54
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.31
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.61
