Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.08
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
770174,Waller Drive - Banbury,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.32
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,28.77
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
770174,Waller Drive - Banbury,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.92
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
770174,Waller Drive - Banbury,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,20.44
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.84
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.74
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.66
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.86
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
