Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,18.11
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.05
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
770174,Waller Drive - Banbury,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.66
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.2
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
770174,Waller Drive - Banbury,2023-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.68
