Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,transformer,,Temperature,C,14.6
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,transformer,,Temperature,C,14.7
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
