Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.3
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.47
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,transformer,,Temperature,C,14.8
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.12
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.66
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.99
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.59
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,transformer,,Temperature,C,14.9
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,transformer,,Temperature,C,15.0
