Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,15.0
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.9
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,10.79
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,15.1
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.84
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,15.2
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,transformer,,Temperature,C,15.3
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
