Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,transformer,,Temperature,C,15.4
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.17
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.16
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.51
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.71
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
