Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
770174,Waller Drive - Banbury,2023-03-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.6
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.59
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.43
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.68
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.92
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.23
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.44
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.51
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.95
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.75
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,26.76
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
770174,Waller Drive - Banbury,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.87
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.17
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
770174,Waller Drive - Banbury,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.76
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.78
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.08
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.28
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
770174,Waller Drive - Banbury,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.95
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.9
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.51
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.06
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.28
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,34.53
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
770174,Waller Drive - Banbury,2023-03-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
