Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.17
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
770174,Waller Drive - Banbury,2023-03-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.91
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.6
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.24
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.35
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.2
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.83
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,28.15
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
770174,Waller Drive - Banbury,2023-03-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.72
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.3
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.36
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
770174,Waller Drive - Banbury,2023-03-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.72
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,38.16
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
770174,Waller Drive - Banbury,2023-03-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.34
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,81.2
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.2
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.8
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.33
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.1
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.8
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.85
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.7
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.45
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.44
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.85
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.43
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.19
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,27.9
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.88
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.57
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.74
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.19
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
770174,Waller Drive - Banbury,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.47
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.71
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.49
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.36
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
