Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.56
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.82
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.35
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.59
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.18
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.44
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.15
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
