Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.73
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,2.19
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.8
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.87
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.6
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.18
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.4
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.26
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.89
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.39
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
