Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.53
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.25
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,25.33
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.61
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,27.69
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
770174,Waller Drive - Banbury,2023-03-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.61
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
770174,Waller Drive - Banbury,2023-03-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.1
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.92
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.07
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
770174,Waller Drive - Banbury,2023-03-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.46
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,22.42
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.74
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.77
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.81
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.31
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
770174,Waller Drive - Banbury,2023-03-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.87
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.54
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
770174,Waller Drive - Banbury,2023-03-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.17
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.29
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.77
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
770174,Waller Drive - Banbury,2023-03-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
