Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.31
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.37
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.27
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
770174,Waller Drive - Banbury,2023-03-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.22
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.5
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,117.1
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
770174,Waller Drive - Banbury,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.7
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.0
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.87
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.61
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
770174,Waller Drive - Banbury,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.87
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.02
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,29.94
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
770174,Waller Drive - Banbury,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.78
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.25
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.98
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
770174,Waller Drive - Banbury,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.1
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.9
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
770174,Waller Drive - Banbury,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.66
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.19
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
770174,Waller Drive - Banbury,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.08
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.5
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,29.63
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.29
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.4
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
770174,Waller Drive - Banbury,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.95
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.89
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.64
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
770174,Waller Drive - Banbury,2023-03-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.27
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.48
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.7
770174,Waller Drive - Banbury,2023-03-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.83
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.5
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,118.9
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.63
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.23
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-03-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.44
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.48
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.71
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.59
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
770174,Waller Drive - Banbury,2023-03-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.85
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.7
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.78
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
770174,Waller Drive - Banbury,2023-03-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.74
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.8
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
