Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.71
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
770174,Waller Drive - Banbury,2023-03-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.94
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.75
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,26.14
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.84
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-03-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.74
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,21.73
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.34
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.34
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
770174,Waller Drive - Banbury,2023-03-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.09
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
770174,Waller Drive - Banbury,2023-03-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.74
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.62
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-03-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.5
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.67
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.15
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.69
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.48
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
770174,Waller Drive - Banbury,2023-03-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,20.42
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,20.91
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
770174,Waller Drive - Banbury,2023-03-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
770174,Waller Drive - Banbury,2023-03-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
