Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.75
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,20.63
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.43
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.61
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.82
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,18.1
