Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.79
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.67
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,13.85
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.98
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.59
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.73
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,16.45
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
770174,Waller Drive - Banbury,2023-03-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
