Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.77
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.1
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.65
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.32
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.36
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.92
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.02
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.37
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.5
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.39
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.1
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
