Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.22
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.69
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.67
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.72
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.27
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.98
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
770174,Waller Drive - Banbury,2023-03-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.14
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.78
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.58
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,2.34
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.68
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,17.39
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.89
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,25.44
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,92.5
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.85
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,19.98
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,1.81
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.99
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.91
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,2.85
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,20.89
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,26.86
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
770174,Waller Drive - Banbury,2023-03-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-14T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
