Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.23
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.27
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,transformer,,Temperature,C,17.5
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.65
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.5
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.2
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,11.26
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.15
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.77
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
770174,Waller Drive - Banbury,2023-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.69
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.51
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
770174,Waller Drive - Banbury,2023-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.94
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.58
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.1
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.31
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.12
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
770174,Waller Drive - Banbury,2023-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,transformer,,Temperature,C,17.4
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.54
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.36
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.27
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,transformer,,Temperature,C,17.3
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.91
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.01
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
770174,Waller Drive - Banbury,2023-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.3
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.31
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,16.74
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.1
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
770174,Waller Drive - Banbury,2023-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,17.2
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.52
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
770174,Waller Drive - Banbury,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.64
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.82
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.68
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.34
