Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.49
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
770174,Waller Drive - Banbury,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.44
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.16
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
770174,Waller Drive - Banbury,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.62
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.96
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
770174,Waller Drive - Banbury,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,22.88
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.68
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.68
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,19.63
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.95
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.62
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.06
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.96
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,25.71
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.79
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.8
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.3
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.76
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
770174,Waller Drive - Banbury,2023-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.33
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.2
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.33
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.78
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
770174,Waller Drive - Banbury,2023-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.02
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,transformer,,Temperature,C,16.5
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.72
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.22
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
770174,Waller Drive - Banbury,2023-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,27.63
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.4
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.17
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,transformer,,Temperature,C,16.4
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.4
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,24.7
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
