Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,25.24
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.19
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,transformer,,Temperature,C,16.3
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.68
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
770174,Waller Drive - Banbury,2023-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.46
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.28
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,transformer,,Temperature,C,16.2
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.26
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.27
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.52
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
770174,Waller Drive - Banbury,2023-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.6
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.71
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,20.73
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
770174,Waller Drive - Banbury,2023-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.35
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
