Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
770174,Waller Drive - Banbury,2023-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.47
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,24.22
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.35
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.24
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,17.72
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.66
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.13
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.15
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.46
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.28
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
770174,Waller Drive - Banbury,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.88
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
770174,Waller Drive - Banbury,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.12
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.6
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.55
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.06
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
