Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.23
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.39
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.36
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.87
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.85
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.96
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,19.59
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,19.84
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,19.03
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.85
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
770174,Waller Drive - Banbury,2023-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.57
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.5
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.56
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.47
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
