Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
770174,Waller Drive - Banbury,2023-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.82
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.34
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.2
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.13
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.72
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.57
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.9
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.53
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,19.21
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.86
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,17.53
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.3
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
770174,Waller Drive - Banbury,2023-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.35
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.91
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.21
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
