Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.26
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.09
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,transformer,,Temperature,C,15.5
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,21.7
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.1
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.15
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,20.51
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.55
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,17.44
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.63
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.88
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,transformer,,Temperature,C,15.6
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,transformer,,Temperature,C,15.7
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.39
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,transformer,,Temperature,C,15.8
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.49
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,15.9
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.73
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.91
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.77
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,16.0
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.2
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,16.1
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.74
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
