Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.86
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.64
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.24
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.14
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.29
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
