Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.01
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
770174,Waller Drive - Banbury,2023-03-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.09
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
770174,Waller Drive - Banbury,2023-03-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.86
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.25
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
770174,Waller Drive - Banbury,2023-03-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.49
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.82
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.73
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.69
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-03-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.33
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.72
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.92
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.91
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
770174,Waller Drive - Banbury,2023-03-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.86
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.04
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.88
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
770174,Waller Drive - Banbury,2023-03-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.39
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.94
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
770174,Waller Drive - Banbury,2023-03-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.1
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.29
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.89
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
770174,Waller Drive - Banbury,2023-03-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.13
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.46
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.02
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.93
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
770174,Waller Drive - Banbury,2023-03-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.9
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,29.46
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
770174,Waller Drive - Banbury,2023-03-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,23.73
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.58
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
770174,Waller Drive - Banbury,2023-03-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.2
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.39
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.1
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
770174,Waller Drive - Banbury,2023-03-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.26
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.14
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,15.99
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.25
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
770174,Waller Drive - Banbury,2023-03-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.36
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
