Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,37.06
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.0
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.83
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,13.72
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.26
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.61
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-03-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.03
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.08
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.63
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.7
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,67.7
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.79
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,46.68
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
770174,Waller Drive - Banbury,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.38
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.01
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,112.9
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.86
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.54
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.23
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
770174,Waller Drive - Banbury,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.93
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.95
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,12.82
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.7
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.89
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
770174,Waller Drive - Banbury,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.37
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.65
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.6
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,23.17
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.52
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.78
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.3
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.99
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.38
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
770174,Waller Drive - Banbury,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.2
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.33
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.64
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.45
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.52
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.2
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
770174,Waller Drive - Banbury,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.75
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.8
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.0
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.8
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,30.62
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
770174,Waller Drive - Banbury,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.96
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.7
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.67
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.8
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
770174,Waller Drive - Banbury,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,18.5
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.81
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.6
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
770174,Waller Drive - Banbury,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.25
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.96
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.79
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
770174,Waller Drive - Banbury,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.08
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.94
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
770174,Waller Drive - Banbury,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.18
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
