Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.2
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,18.4
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.12
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.02
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.78
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,61.5
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.0
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.18
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.4
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
770174,Waller Drive - Banbury,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.5
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.72
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.29
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.66
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
770174,Waller Drive - Banbury,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,18.3
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.74
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.49
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.42
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.09
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,18.2
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.07
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.04
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.83
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
770174,Waller Drive - Banbury,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.05
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.54
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.08
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.18
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.99
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,transformer,,Temperature,C,18.1
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.56
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.13
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.0
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
