Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.98
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.88
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,transformer,,Temperature,C,18.0
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.01
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.29
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.93
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.78
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.96
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.39
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.55
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.31
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,transformer,,Temperature,C,17.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
770174,Waller Drive - Banbury,2023-03-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.12
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,17.8
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.19
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.4
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.89
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,17.7
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.74
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.51
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.59
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,17.6
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.58
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
770174,Waller Drive - Banbury,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
