Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.73
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.85
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.63
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.04
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.23
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.27
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.67
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,transformer,,Temperature,C,16.6
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.54
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.01
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,16.7
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.25
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.45
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.11
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,16.8
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.31
