Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.46
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
770174,Waller Drive - Banbury,2023-03-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.89
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.95
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.84
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.99
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,19.96
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
770174,Waller Drive - Banbury,2023-03-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
770174,Waller Drive - Banbury,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.27
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
770174,Waller Drive - Banbury,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.5
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
770174,Waller Drive - Banbury,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.77
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
770174,Waller Drive - Banbury,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,16.9
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.86
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.98
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
770174,Waller Drive - Banbury,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.69
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
