Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
770174,Waller Drive - Banbury,2023-03-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.0
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.26
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,transformer,,Temperature,C,17.0
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.95
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.23
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.9
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.24
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.77
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,transformer,,Temperature,C,17.1
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.56
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,6.64
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.65
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.37
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
