Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.42
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,23.07
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.06
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
770174,Waller Drive - Banbury,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.85
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.39
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.22
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
770174,Waller Drive - Banbury,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.94
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.25
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
770174,Waller Drive - Banbury,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.69
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.73
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.55
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,20.37
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.6
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.4
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.91
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
770174,Waller Drive - Banbury,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.71
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.98
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
770174,Waller Drive - Banbury,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,12.97
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,23.28
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.24
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.9
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,12.1
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.13
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.73
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.2
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
770174,Waller Drive - Banbury,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.23
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.45
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
770174,Waller Drive - Banbury,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.53
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.93
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
770174,Waller Drive - Banbury,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.84
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.47
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.63
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
770174,Waller Drive - Banbury,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.93
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.2
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.55
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
770174,Waller Drive - Banbury,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.41
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.28
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,7.72
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.69
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.84
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
770174,Waller Drive - Banbury,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.2
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.11
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
