Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.59
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.93
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
770174,Waller Drive - Banbury,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.81
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,29.42
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.42
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
770174,Waller Drive - Banbury,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.7
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,24.92
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,26.48
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,92.0
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
770174,Waller Drive - Banbury,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.3
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.41
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.3
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.0
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
770174,Waller Drive - Banbury,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.14
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.08
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,15.76
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.87
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
770174,Waller Drive - Banbury,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.59
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.06
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.72
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.79
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.49
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,12.07
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.69
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.43
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.6
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,10.94
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.39
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
