Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,13.09
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.78
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,11.56
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.97
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.89
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.71
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.7
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,14.13
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.52
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.99
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.76
