Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.75
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.95
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.95
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.83
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.23
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.58
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.77
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.45
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.24
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.13
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.52
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.45
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,9.83
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.82
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.91
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.64
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.48
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.6
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.64
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.99
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.41
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,12.67
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.89
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.39
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
