Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.26
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.59
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.38
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
770174,Waller Drive - Banbury,2023-03-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,20.57
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.55
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,12.63
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,25.58
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
770174,Waller Drive - Banbury,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.53
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.58
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
770174,Waller Drive - Banbury,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.99
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.56
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.32
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.47
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.92
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.54
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,16.7
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.04
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.57
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.48
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.75
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,transformer,,Temperature,C,18.6
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,12.66
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
770174,Waller Drive - Banbury,2023-03-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.52
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.89
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
