Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.74
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.04
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,11.36
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.78
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
770174,Waller Drive - Banbury,2023-03-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.39
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.46
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,10.8
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.05
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.24
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.89
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.7
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.19
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.38
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.61
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.7
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.98
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.88
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.03
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.37
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.78
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.3
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-17T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.57
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.7
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
