Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.27
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-17T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.81
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.4
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-17T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.48
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-17T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.61
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.1
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-17T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.35
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.84
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-17T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.82
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,N Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-17T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.58
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.46
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-17T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.53
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.92
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.92
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.77
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-17T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.25
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.04
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-17T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.81
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-17T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.11
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.96
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-17T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.34
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.91
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.25
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
770174,Waller Drive - Banbury,2023-03-17T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.05
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
770174,Waller Drive - Banbury,2023-03-17T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.2
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
770174,Waller Drive - Banbury,2023-03-17T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-17T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
