Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.66
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,transformer,,Temperature,C,21.5
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.03
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.42
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.3
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,transformer,,Temperature,C,21.6
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,transformer,,Temperature,C,21.7
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,2.98
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.34
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.04
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.88
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.66
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,transformer,,Temperature,C,21.8
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,transformer,,Temperature,C,21.9
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.02
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.93
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.35
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.7
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.28
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.18
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.12
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.52
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.27
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.89
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.2
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
770174,Waller Drive - Banbury,2023-03-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.9
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.83
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,transformer,,Temperature,C,22.0
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.6
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.2
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.23
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
