Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,7.15
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.95
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,22.3
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
770174,Waller Drive - Banbury,2023-03-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.8
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.01
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.52
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,21.05
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.67
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
770174,Waller Drive - Banbury,2023-03-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,transformer,,Temperature,C,21.4
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,5.73
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.88
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.93
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
770174,Waller Drive - Banbury,2023-03-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.57
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,3.37
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.85
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.21
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.13
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.16
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.81
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.38
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,2.5
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.96
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.32
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.76
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.83
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
