Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,2.63
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.3
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.1
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,21.3
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,12.01
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.98
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.13
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.3
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,transformer,,Temperature,C,21.2
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,2.07
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.24
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.54
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.93
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
770174,Waller Drive - Banbury,2023-03-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.73
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.29
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,transformer,,Temperature,C,21.1
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,2.39
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.86
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.07
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
770174,Waller Drive - Banbury,2023-03-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.75
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.17
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.45
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.61
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.48
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
770174,Waller Drive - Banbury,2023-03-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.51
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.02
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.98
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,transformer,,Temperature,C,21.0
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,14.74
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
770174,Waller Drive - Banbury,2023-03-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,transformer,,Temperature,C,20.9
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.06
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.84
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
770174,Waller Drive - Banbury,2023-03-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.43
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
770174,Waller Drive - Banbury,2023-03-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.7
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
