Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.45
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.49
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.25
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
770174,Waller Drive - Banbury,2023-03-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.18
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.76
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
770174,Waller Drive - Banbury,2023-03-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
770174,Waller Drive - Banbury,2023-03-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.71
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.7
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.37
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
770174,Waller Drive - Banbury,2023-03-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.22
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.55
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
770174,Waller Drive - Banbury,2023-03-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.97
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.51
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.36
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.9
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.39
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.48
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,8.74
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.81
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,64.0
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.14
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.57
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.67
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,21.79
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.7
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.69
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.72
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.4
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.01
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.49
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.3
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.12
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.08
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.7
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.0
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
