Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.71
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.35
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.97
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.65
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.49
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,20.33
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
770174,Waller Drive - Banbury,2023-03-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
770174,Waller Drive - Banbury,2023-03-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.32
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.2
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.02
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.37
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
770174,Waller Drive - Banbury,2023-03-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.73
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.77
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.44
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,22.44
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
770174,Waller Drive - Banbury,2023-03-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.43
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.64
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.86
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.77
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
770174,Waller Drive - Banbury,2023-03-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.35
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.21
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.7
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.47
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.56
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.22
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.32
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,21.37
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
770174,Waller Drive - Banbury,2023-03-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.62
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.98
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,12.47
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
770174,Waller Drive - Banbury,2023-03-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.23
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.07
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.16
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.52
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.95
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,10.75
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
770174,Waller Drive - Banbury,2023-03-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.43
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.41
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.53
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
