Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.78
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.91
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.36
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.39
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.01
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.75
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
770174,Waller Drive - Banbury,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.3
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
770174,Waller Drive - Banbury,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.3
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,9.36
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.77
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.82
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.89
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.57
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.25
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
770174,Waller Drive - Banbury,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.19
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.58
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.15
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.77
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.11
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.91
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.14
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.34
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.25
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.15
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.17
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
770174,Waller Drive - Banbury,2023-03-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.26
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.96
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.9
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.79
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.33
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.73
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.95
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.29
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.08
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.65
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.17
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.72
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.28
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
770174,Waller Drive - Banbury,2023-03-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.02
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.24
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.83
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.8
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.1
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
