Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.19
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.76
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
770174,Waller Drive - Banbury,2023-03-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.09
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.2
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.0
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.69
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.88
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.86
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.79
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
770174,Waller Drive - Banbury,2023-03-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.27
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.69
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.4
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.54
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.87
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
770174,Waller Drive - Banbury,2023-03-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.21
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.07
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.29
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.01
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.76
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.79
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
770174,Waller Drive - Banbury,2023-03-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.89
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.31
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.77
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.88
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.86
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.28
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.57
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.46
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,2.26
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.63
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.38
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,3.02
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.17
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.64
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.94
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,2.02
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.79
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.98
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.38
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.81
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.62
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
770174,Waller Drive - Banbury,2023-03-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.98
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.57
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.15
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.53
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.39
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
