Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.39
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.4
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.94
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.56
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
770174,Waller Drive - Banbury,2023-03-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,transformer,,Temperature,C,20.6
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.06
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.28
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.4
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.51
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,transformer,,Temperature,C,20.7
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.06
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.61
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
770174,Waller Drive - Banbury,2023-03-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.15
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.46
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.2
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.63
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.33
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
770174,Waller Drive - Banbury,2023-03-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.7
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.95
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.66
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,9.33
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.35
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
770174,Waller Drive - Banbury,2023-03-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.5
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.91
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.6
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.25
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
770174,Waller Drive - Banbury,2023-03-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.9
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.61
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.11
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.54
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.83
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.26
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.2
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.65
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.22
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.68
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.32
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.26
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.7
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.8
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.6
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,transformer,,Temperature,C,20.8
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.42
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.3
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
770174,Waller Drive - Banbury,2023-03-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.7
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.13
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.42
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
