Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.02
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.93
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.8
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.92
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.08
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.89
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.88
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
770174,Waller Drive - Banbury,2023-03-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.48
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,6.14
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
770174,Waller Drive - Banbury,2023-03-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.09
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.42
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.24
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.63
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.66
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.76
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
770174,Waller Drive - Banbury,2023-03-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.75
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.44
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.41
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.93
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.78
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.86
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.96
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.95
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.85
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.82
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.46
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
770174,Waller Drive - Banbury,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.93
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.18
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.07
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.58
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.28
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
770174,Waller Drive - Banbury,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.62
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.57
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.87
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.91
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
770174,Waller Drive - Banbury,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.5
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.92
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.64
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.1
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.04
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.56
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
770174,Waller Drive - Banbury,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.44
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.29
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.72
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,18.74
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
770174,Waller Drive - Banbury,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.96
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.67
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
770174,Waller Drive - Banbury,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.05
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.81
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.31
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.67
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,7.87
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.36
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.48
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
770174,Waller Drive - Banbury,2023-03-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.38
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.09
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
