Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.11
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
770174,Waller Drive - Banbury,2023-03-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.91
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.42
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,9.54
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.93
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.99
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
770174,Waller Drive - Banbury,2023-03-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.0
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
770174,Waller Drive - Banbury,2023-03-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.9
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.8
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.15
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.31
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.73
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
770174,Waller Drive - Banbury,2023-03-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.73
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.31
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.84
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.37
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.39
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.36
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.7
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.37
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
770174,Waller Drive - Banbury,2023-03-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.62
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.22
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.28
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.53
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.9
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.82
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.42
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.44
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.05
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.48
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.36
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.98
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
770174,Waller Drive - Banbury,2023-03-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.88
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.06
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.2
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.79
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.71
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.32
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
770174,Waller Drive - Banbury,2023-03-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.37
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.14
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.02
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.41
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.29
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,60.1
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
770174,Waller Drive - Banbury,2023-03-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.66
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.94
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.81
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.31
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.65
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
770174,Waller Drive - Banbury,2023-03-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.03
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.95
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.71
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.74
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
770174,Waller Drive - Banbury,2023-03-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.71
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.8
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.23
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,7.37
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,21.75
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
770174,Waller Drive - Banbury,2023-03-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.09
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.24
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.78
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.76
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.58
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.23
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
770174,Waller Drive - Banbury,2023-03-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.64
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.2
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.04
