Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.67
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.18
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.17
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,29.44
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
770174,Waller Drive - Banbury,2023-03-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.66
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.17
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.27
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.7
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.3
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,8.8
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,24.6
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,60.5
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
770174,Waller Drive - Banbury,2023-03-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.16
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.84
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.9
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.9
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.74
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
770174,Waller Drive - Banbury,2023-03-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.99
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.34
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.42
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
770174,Waller Drive - Banbury,2023-03-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.78
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.25
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
770174,Waller Drive - Banbury,2023-03-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.77
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.92
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.45
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.72
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.66
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.8
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.3
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.08
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,15.5
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.68
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.18
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.32
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.2
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.46
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.5
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.7
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
770174,Waller Drive - Banbury,2023-03-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.53
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.97
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.19
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
770174,Waller Drive - Banbury,2023-03-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.41
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.43
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.76
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.08
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.43
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
770174,Waller Drive - Banbury,2023-03-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.58
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.69
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.12
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.2
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.51
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.7
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
770174,Waller Drive - Banbury,2023-03-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.98
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.49
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.31
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
770174,Waller Drive - Banbury,2023-03-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.68
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.62
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.82
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,51.2
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
770174,Waller Drive - Banbury,2023-03-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.47
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,18.8
