Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
770174,Waller Drive - Banbury,2023-03-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.06
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.12
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.48
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,6.29
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.54
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.51
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
770174,Waller Drive - Banbury,2023-03-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.89
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.43
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.33
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.86
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
770174,Waller Drive - Banbury,2023-03-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.32
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.08
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.8
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.55
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.48
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
770174,Waller Drive - Banbury,2023-03-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.62
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.13
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.56
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.1
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.21
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.3
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.23
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
770174,Waller Drive - Banbury,2023-03-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.18
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.53
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.61
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.38
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,7.85
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.91
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
770174,Waller Drive - Banbury,2023-03-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.17
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.68
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.12
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,transformer,,Temperature,C,18.7
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.83
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
770174,Waller Drive - Banbury,2023-03-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.94
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.25
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.76
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
770174,Waller Drive - Banbury,2023-03-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.98
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.61
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
770174,Waller Drive - Banbury,2023-03-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.78
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,12.28
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.22
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
770174,Waller Drive - Banbury,2023-03-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.47
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.85
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.81
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,14.32
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
770174,Waller Drive - Banbury,2023-03-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,transformer,,Temperature,C,18.8
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.37
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.11
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
770174,Waller Drive - Banbury,2023-03-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.44
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.31
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.37
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,6.12
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.9
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
770174,Waller Drive - Banbury,2023-03-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.65
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.05
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.07
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.93
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.45
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.48
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
770174,Waller Drive - Banbury,2023-03-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
