Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,transformer,,Temperature,C,18.9
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.89
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.18
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,40.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.19
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.56
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.9
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,1.87
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.46
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.58
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.46
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,transformer,,Temperature,C,19.0
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,3.12
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.13
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.55
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.65
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.88
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.68
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.31
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.32
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
770174,Waller Drive - Banbury,2023-03-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,transformer,,Temperature,C,19.1
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,1.68
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.16
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
770174,Waller Drive - Banbury,2023-03-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.38
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.42
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,transformer,,Temperature,C,19.2
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,1.53
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.04
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.76
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
770174,Waller Drive - Banbury,2023-03-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.37
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.85
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.45
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,transformer,,Temperature,C,19.3
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,7.69
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,11.58
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.41
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.69
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.47
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,1.45
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.25
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.49
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.1
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,transformer,,Temperature,C,19.4
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,1.61
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.53
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.01
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
770174,Waller Drive - Banbury,2023-03-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.32
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.08
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.5
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.9
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,1.88
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
770174,Waller Drive - Banbury,2023-03-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.32
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.28
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,15.3
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.3
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,transformer,,Temperature,C,19.5
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.05
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.13
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.2
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
770174,Waller Drive - Banbury,2023-03-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,transformer,,Temperature,C,19.6
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.0
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.6
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
770174,Waller Drive - Banbury,2023-03-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.59
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.33
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.35
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.3
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.5
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,transformer,,Temperature,C,19.7
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,1.28
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.25
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.21
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.2
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,1.07
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.39
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
