Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
770174,Waller Drive - Banbury,2023-03-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.48
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.87
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.47
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.74
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.4
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,transformer,,Temperature,C,19.8
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,1.4
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
770174,Waller Drive - Banbury,2023-03-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.41
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.35
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.66
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.93
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.01
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.59
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
770174,Waller Drive - Banbury,2023-03-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.43
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.28
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,transformer,,Temperature,C,19.9
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
770174,Waller Drive - Banbury,2023-03-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.59
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,transformer,,Temperature,C,20.0
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,1.56
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.7
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.98
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
770174,Waller Drive - Banbury,2023-03-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.93
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.81
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.8
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.1
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.9
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.4
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.9
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,1.6
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.88
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.69
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
770174,Waller Drive - Banbury,2023-03-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.46
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,transformer,,Temperature,C,20.1
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,1.54
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.51
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.99
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
770174,Waller Drive - Banbury,2023-03-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.68
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.02
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.33
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,transformer,,Temperature,C,20.2
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,1.72
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.01
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.09
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
770174,Waller Drive - Banbury,2023-03-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.53
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.36
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.3
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,1.79
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.38
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.67
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
770174,Waller Drive - Banbury,2023-03-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.54
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.72
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.2
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.14
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,transformer,,Temperature,C,20.3
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,1.35
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.93
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.04
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.9
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
770174,Waller Drive - Banbury,2023-03-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.69
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.5
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.9
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.03
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,1.23
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
770174,Waller Drive - Banbury,2023-03-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.35
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.26
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,1.51
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.26
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.02
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.46
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.79
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.68
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.3
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,transformer,,Temperature,C,20.4
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,1.64
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.89
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.14
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.3
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.33
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.59
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.3
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,transformer,,Temperature,C,20.5
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,1.66
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.49
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,19.27
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
770174,Waller Drive - Banbury,2023-03-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.43
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.61
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.03
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.09
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.3
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.32
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
770174,Waller Drive - Banbury,2023-03-19T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
